﻿HKE_inspection_defect_code,defect_section_en,defect_section_tw,defect_type,defect_description_en,defect_description_tw,defect_tips_description_en,defect_tips_description_tw,,,,,
1BMXQ,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Circuit breaker inserted in neutral circuit not inherently linked to cut all live conductors.","不符項目：
放在中性電路的斷路器並非內在連動使能切斷所有帶電導體。","Rectification Tips:
Replace the breaker by a linked type circuit breaker.","糾正建議：
將斷路器更換為有連動竿的斷路器。",,,,,
1BSVE,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Insulation resistance less than 1 mega ohm.","不符項目：
絕緣電阻值小於１兆歐。","Rectification Tips:
Carry out a full check on the circuit(s)/main wire(s) in question to find out the probable problem(s)/cause(s), and then arrange rectification.","糾正建議：
對有關的線路／總線進行全面的檢查，找出可能存在的問題／成因，並進行修正。",,,,,
1BXWN,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Weatherproof outdoor cubicle for housing main switch and distribution board not provided.","不符項目：
並無設置防風雨的戶外掣箱以遮蔽總開關掣和配電箱。","Rectification Tips:
Provide a weatherproof outdoor cubicle for housing the main switch and distribution board.","糾正建議：
設置防風雨的戶外掣箱以遮蔽總開關掣和配電箱。",,,,,
1CDQL,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main switch live parts not properly enclosed or insulated.","不符項目：
總開關掣帶電部分無適當密封或絕緣。","Rectification Tips:
Main switch live parts shall be properly enclosed or insulated.","糾正建議：
適當密封或絕緣總開關掣帶電部分。",,,,,
1CIXI,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main cables not mechanically protected.","不符項目：
主電纜無機械性保護。","Rectification Tips:
Main cables shall be mechanically protected.","糾正建議：
主電纜須設有機械性保護。",,,,,
1CPRL,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Protective conductors/earthing conductors undersized.","不符項目：
保護導體／接地導體尺寸過小。","Rectification Tips:
Replace the protective conductors/earthing conductors of sufficient size.","糾正建議：
更換為有足夠尺寸的保護導體／接地導體。",,,,,
1CWQS,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Category 2 circuits not segregated from circuits of other categories.","不符項目：
第２類電路並無與其他類別的電路分隔。 ","Rectification Tips:
Segregate Category 2 circuits from circuits of other categories.","糾正建議：
將第２類電路與其他類別的電路分隔。 ",,,,,
1DLXF,Main Switch,總開關掣,Electricity Ordinance,"Departure:
A label indicating in English and Chinese ""Safety Electrical Connection - Do not Remove"" at all main earthing and bonding connections not provided.","不符項目：
並無在所有總接地及等電位連接處裝設有以下中英文字樣的標誌：”SAFETY ELECTRICAL CONNECTION – DO NOT REMOVE（安全接地終端　－　切勿移去）”。","Rectification Tips:
1. Warning notice should comply with the requirements of Code 17B of the COP for the Electricity (Wiring) Regulations.
2. Permanently fix the label at or near the point of connection of every earthing conductor to an earth electrode, and at or near each main bonding.
","糾正建議：
1. 作警告用的告示，應符合“電力( 線路) 規例工作守則”- 17B 的規定。
2. 並且須要永久地裝於每一接地導體與接地極連接處或其附近，以及每一總等電位連接處或其附近。",,,,,
1EIXF,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Earth electrode (with inspection pit) not provided.","不符項目：
無裝設接地極（連檢視坑）。","Rectification Tips:
Inspection pit shall be provided for accessing the underground test terminal.","糾正建議：
須提供檢視坑以檢查藏於地下的接地極。",,,,,
1ELVE,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Earth loop impedance above permissible value.","不符項目：
接地故障環路阻抗超出容許數值。","Rectification Tips:
1. Replace the main switch of appropriate type which could match with the earth fault loop impedance of the installation.
2. Improve the earth fault loop impedance so as to match with the required standard.","糾正建議：
1. 更換總開關掣規格以配合接地故障環路阻抗。
2. 改善接地故障環路阻抗以達到足夠水平。",,,,,
1EMXC,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Customer's earthing system not bonded to Company's earthing terminal with removable link or equivalent means for isolation.","不符項目：
用戶接地系統無使用可截離的切斷連桿或等效方法與電力公司的接地終端作接駁。","Rectification Tips:
Install the link box and make connection by 150 mm2 Cu cable / 2 x 1"" x 1/8"" Cu tape with green/yellow colour sheath according to the provided drawing.","糾正建議：
依照提供的圖則安裝連桿箱，並用有黃／綠外皮的150平方毫米銅線／1"" cable / 2 x",,,,,
1FHXM,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Fuse installed in neutral circuit.","不符項目：
中性電路裝有熔斷器。","Rectification Tips:
No fuse shall be installed in neutral circuit.","糾正建議：
中性電路不可設有熔斷器。",,,,,
1MWBJ,Main Switch,總開關掣,Electricity Ordinance,"Departure:
The main cable defective.","不符項目：
主電纜欠妥。","Rectification Tips:
Defective main cable shall be rectified.","糾正建議：
將欠妥善的主電纜修妥。",,,,,
1MWIE,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main cable without phase identification.","不符項目：
主電纜無相位標誌。","Rectification Tips:
1. Provide permanent phase identification at the main cable.
2. For 3-ph. installation – “Brown/Black /Grey/Blue”, “L1/L2/L3/N” or both.
3. For 1-ph. installation – “Brown & Blue” and “L1/L2/L3&N”.
","糾正建議：
1. 提供持久相位標誌於主電纜。
2. 三相裝置 - “棕、黑、灰、藍”， “L1/L2/L3/N” 或 全選。
3. 單相裝置 - “棕&藍” 及 “L1/L2/L3＆N”。
",,,,,
1MWPE,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main cable connected up with incorrect polarity.","不符項目：
主電纜的極性接駁錯誤。","Rectification Tips:
Connect the main cable in correct polarity.","糾正建議：
將主電纜重新接駁為正確的極性。",,,,,
1MWRH,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main cable undersized when compared to main switch rating.","不符項目：
與總開關掣的額定值比較，主電纜的尺寸過小。","Rectification Tips:
Size of the main cable shall match with the main switch rating.","糾正建議：
主電纜須配合總開關掣的額定值。",,,,,
1MZDJ,Main Switch,總開關掣,Electricity Ordinance,"Departure:
The meter board wirings defective.","不符項目：
電表板電線欠妥。","Rectification Tips:
Defective meter board wirings shall be rectified.","糾正建議：
將欠妥善的電表板電線修妥。",,,,,
1NLXF,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Copper link not installed in neutral circuit at main switch.","不符項目：
總開關掣的中性電路無安裝銅連桿。","Rectification Tips:
1. Use 4-pole switch or 
2. For 3-pole linked switch or circuit breaker, a link shall be inserted in the neutral conductor and securely fixed by bolts or screws. ","糾正建議：
1. 可選用四極開關掣、或
2. 若使用三極連動開關掣或繼路器，在此情況下，應在中性導體上設一連桿，並用螺栓或螺絲穩妥固定。
",,,,,
1PPTG,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main incoming water/gas pipe not bonded to earth.","不符項目：
總水喉管／總氣體管並無接地。","Rectification Tips:
Main incoming water/gas pipe shall be effectively bonded to earth.","糾正建議：
將總水喉管／總氣體管有效地接地。",,,,,
1RDVF,Main Switch,總開關掣,Electricity Ordinance,"Departure:
RCD not installed as required.","不符項目：
並無按照規定安裝電流式漏電斷路器。","Rectification Tips:
RCD shall be installed as required.","糾正建議：
須按照規定安裝電流式漏電斷路器。",,,,,
1SCFD,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Change-over device defective.","不符項目：
電源轉換器欠妥。","Rectification Tips:
Defective change-over device shall be rectified.","糾正建議：
將欠妥善的電源轉換器修妥。",,,,,
1SDXF,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Double-pole main switch not installed for single phase installation.","不符項目：
單相裝置並無安裝雙極總掣。","Rectification Tips:
Replace the single pole switch by a double-pole type switch.","糾正建議：
將單極開關掣更換為雙極類型開關掣。",,,,,
1SMBJ,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main switch (including all associated protective devices) defective.","不符項目：
總開關掣（包括所有連帶保護器件）欠妥。","Rectification Tips:
Defective main switch and all associated protective devices shall be rectified.","糾正建議：
將欠妥善的總開關掣及所有連帶保護器件修妥。",,,,,
1SMXC,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main switch exposed metal parts not earthed.","不符項目：
總開關掣的外露金屬部分並無接地。","Rectification Tips:
Main switch exposed metal parts shall be effectively bonded to earth.","糾正建議：
將總開關掣的外露金屬部分有效地接地。",,,,,
1SWSL,Main Switch,總開關掣,Electricity Ordinance,"Departure:
Main switch with inadequate short circuit breaking capacity.","不符項目：
總開關掣的短路斷流容量不足。","Rectification Tips:
1. Short circuit breaking capacity of the switch directly connected to transformer or underground cable shall be at least 40kA.
2. For details, please refer to the COP for the Electricity (Wiring) Regulations.","糾正建議：
1. 直接接駁於變壓器或地下電纜的開關掣短路斷流容量必須最少具有40kA。
2. 請參照 電力﹝線路﹞規例工作守則的相關詳細資料。",,,,,
1BCIF,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Busbar chamber and riser not provided with phase identification.","不符項目：
匯流排箱及上升總線並無相位標誌。","Rectification Tips:
Busbar chamber and riser shall be provided with phase identification.","糾正建議：
於匯流排箱及上升總線設置相位標誌。",,,,,
1CPRB,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Protective conductor for the rising mains smaller than 70sq.mm. Cu or equivalent.","不符項目：
上升總線的保護導體小於７０平方毫米銅或其等值。","Rectification Tips:
Replace the protective conductor by 70sq.mm. Cu or equivalent.","糾正建議：
將上升總線的保護導體更換為７０平方毫米銅或其等值。",,,,,
1CYML,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Lateral mains undersized when compared to the rating of the protective device.","不符項目：
與保護器件的額定值比較，橫向總線的尺寸過小。","Rectification Tips:
Lateral mains size shall match with the rating of the protective device.","糾正建議：
橫向總線須配合保護器件的額定值。",,,,,
1FCIF,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Cutout fuse box/switch not provided with phase identification.","不符項目：
斷流熔斷器箱／開關掣並無相位標誌。","Rectification Tips:
Phase identification shall be provided to the cutout fuse box/switch.","糾正建議：
於斷流熔斷器箱／開關掣設置相位標誌。",,,,,
1NBXF,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Suitable neutral/earth block not installed for lateral mains at each floor.","不符項目：
每層樓的橫向總線並無安裝合適的中性／接地線躉。","Rectification Tips:
Suitable neutral/earth block shall be installed for lateral mains at each floor.","糾正建議：
於每層樓的橫向總線安裝合適的中性／接地線躉。",,,,,
1RMML,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Rising mains undersized when compared to the ratings of the protective device.","不符項目：
與保護器件的額定值比較，上升總線尺寸過小。","Rectification Tips:
Rising mains size shall match with the ratings of the protective device.","糾正建議：
上升總線須配合保護器件的額定值。",,,,,
1RMQL,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Riser live parts not properly enclosed/insulated.","不符項目：
上升總線帶電部分無適當密封／絕緣。","Rectification Tips:
Riser live parts shall be enclosed/insulated properly.","糾正建議：
適當地密封／絕緣上升總線的帶電部分。",,,,,
1RSBJ,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
Instantaneous trip RCD used as riser switch or cutout of multi-customer premises.","不符項目：
使用即時斷開式漏電斷路器，作為上升總線的開關掣或多戶樓宇的切斷電源器件。","Rectification Tips:
1. Use earth fault relay associated with protection C.T.s, or
2. Use RCD with time delay.","糾正建議：
1. 可選用接地故障繼電器及保護式電流互感器、或
2. 選用備有延遲跳離式電流漏電斷路器。
",,,,,
1RTXF,Rising Mains,上升總線 ,Electricity Ordinance,"Departure:
3-phase 4-wire lateral mains tee-off from rising mains not provided at each floor.","不符項目：
並無在每一層樓從上升總線引出三相四線的分支。","Rectification Tips:
3-phase 4-wire lateral mains tee-off from rising mains shall be provided at each floor.","糾正建議：
須於每一樓層從上升總線引出三相四線的分支。",,,,,
1AECI,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Lighting fitting and stationary appliances having a heating element inside bathroom not positioned out of the reach by a person using a shower or fixed bath.","不符項目：
浴室內所安裝的照明配件及具有發熱元件的固定用具，並非設於使用花灑或固定浴缸人士不可能觸及的位置。","Rectification Tips:
Lighting fitting and stationary appliances having a heating element inside bathroom shall be positioned out of the reach by a person using a shower or fixed bath.","糾正建議：
浴室內所安裝的照明配件及具有發熱元件的固定用具，須設置於使用花灑或固定浴缸人士不可能觸及的位置。",,,,,
1AEQI,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Live parts not inside enclosure or behind barrier or insulated.","不符項目：
帶電部分無外殼、屏障或絕緣保護。","Rectification Tips:
Live parts shall be placed inside enclosure or behind barrier or insulated.","糾正建議：
帶電部分須有外殼、屏障或絕緣保護。",,,,,
1AEWN,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Equipment exposed to weather not of weatherproof type.","不符項目：
露天的電力器具並非防風雨類型。","Rectification Tips:
Equipment exposed to weather shall be weatherproof type.","糾正建議：
露天的電力器具必須是防風雨類型。",,,,,
1AMJF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Local switch for motor not provided to cut off all live conductors.","不符項目：
電動機並無裝設就地開關掣以切斷所有帶電導體。","Rectification Tips:
Local switch for motor shall be provided to cut off all live conductors.","糾正建議：
電動機須裝設就地開關掣以切斷所有帶電導體。",,,,,
1BRXM,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Control switch other than approved means installed in bathroom.","不符項目：
浴室內安裝的控制開關並非採用准許的規格。","Rectification Tips:
1. Control switch installed in bathroom shall be approved means.
2. Use of cord-operated switch is an acceptable practice.","糾正建議：
1. 浴室內安裝的控制開關須採用准許的規格。
2. 使用引繩式開關掣是一種可行的方法。",,,,,
1BXXC,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Metal casing of equipment not earthed.","不符項目：
器具的金屬外殼並無接地。","Rectification Tips:
Metal casing of equipment shall be effectively bonded to earth.","糾正建議：
器具的金屬外殼須有效地接地。",,,,,
1CFXE,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Flexible conduit used as circuit protective conductors.","不符項目：
使用軟喉導管作為電路保謢導體。","Rectification Tips:
Add a circuit protective conductor.","糾正建議：
加裝電路保謢導體。",,,,,
1CPML,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Protective conductor undersized.","不符項目：
保謢導體尺寸過小。","Rectification Tips:
Protective conductor should have sufficient size.","糾正建議：
保謢導體須有足夠尺寸。",,,,,
1CTXE,Final Circuits,最終電路,Electricity Ordinance,"Departure:
15A socket outlet (non-industrial type) not connected in an exclusive radial circuit with appropriate fuse or MCB.","不符項目：
１５安培插座（非工業用）並無連接至裝有適當熔斷器或小型斷路器的專用放射式電路。","Rectification Tips:
15A socket outlet (non-industrial type) shall be connected in an exclusive radial circuit with appropriate fuse or MCB.","糾正建議：
１５安培插座（非工業用）須連接至裝有適當熔斷器或小型斷路器的獨立放射式電路。",,,,,
1CTXF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
5A socket outlet (non-industrial type) not connected in an exclusive radial circuit with appropriate fuse or MCB.","不符項目：
５安培插座（非工業用）並無連接至裝有適當熔斷器或小型斷路器的專用放射式電路。","Rectification Tips:
5A socket outlet (non-industrial type) shall be connected in an exclusive radial circuit with appropriate fuse or MCB.","糾正建議：
５安培插座（非工業用）須連接至裝有適當熔斷器或小型斷路器的獨立放射式電路。",,,,,
1DBEF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Proper terminal connectors for circuit protective conductors not provided at distribution board.","不符項目：
配電箱的電路保護導體並無適當的接線柱。","Rectification Tips:
Proper terminal connectors for circuit protective conductors shall be provided at distribution board.","糾正建議：
配電箱的電路保護導體須設置適當的接線柱。",,,,,
1DBNE,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Durable labels not provided at distribution board.","不符項目：
配電箱並無裝設穩固的標誌。","Rectification Tips:
Durable labels shall be provided at distribution board.","糾正建議：
配電箱須裝設穩固的標誌。",,,,,
1DBQI,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Distribution board not provided with proper phase barrier and insulation screen.","不符項目：
配電箱並無設置合適的相位障及絕緣屏隔。","Rectification Tips:
Install proper phase barrier/insulation screen to the Distribution board.","糾正建議：
在配電箱設置合適的相位障及絕緣屏隔。",,,,,
1DBXF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Protective conductor not installed at distribution board.","不符項目：
配電箱並無安裝保護導體。","Rectification Tips:
Protective conductor shall be installed at distribution board.","糾正建議：
配電箱須安裝保護導體。",,,,,
1ELHF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Earth fault loop impedance for distribution board above permissible value.","不符項目：
配電箱的接地故障環路阻抗超出容許數值。","Rectification Tips:
1. Replace the main switch of appropriate type which could match with the earth fault loop impedance of the installation.
2. Improve the earth fault loop impedance so as to meet the required standard.","糾正建議：
1. 更換總開關掣規格以配合接地故障環路阻抗。
2. 改善接地故障環路阻抗以達到足夠水平。",,,,,
1ESZC,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Supplementary bonding not provided.","不符項目：
並無提供輔助等電位接駁。","Rectification Tips:
Supplementary bonding shall be provided.","糾正建議：
須提供輔助等電位接駁。",,,,,
1FHCD,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Protective device not matched with the rated conductor in the circuit.","不符項目：
保護器件與電路的導線額定值不配合。","Rectification Tips:
Protective device shall match with the rated conductor in the circuit.","糾正建議：
保護器件與電路的導線額定值須互相配合。",,,,,
1FHNC,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Fuse installed in neutral circuit at distribution board.","不符項目：
配電箱在中性電路裝有熔斷器。","Rectification Tips:
Fuse should not be installed in neutral circuit at distribution board.","糾正建議：
配電箱的中性電路不可裝設熔斷器。",,,,,
1LEPB,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Phase conductor not connected to the centre contact of the Edison-type screwed lamp holder.","不符項目：
相導線並非接駁至螺絲頭燈座的中間觸點。","Rectification Tips:
Phase conductor shall be connected to the centre contact of the Edison-type screwed lamp holder.","糾正建議：
相導線須接駁至螺絲頭燈座的中間觸點。",,,,,
1LUXC,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Metal box for mounting lighting switch not earthed.","不符項目：
供安裝燈掣的金屬底座並無接地。","Rectification Tips:
Metal box for mounting lighting switch shall be effectively boned to earth.","糾正建議：
供安裝燈掣的金屬底座須有效地接地。",,,,,
1OOKB,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Circuit protective conductors of ring 13A socket outlet circuits not run in the form of ring.","不符項目：
１３安培環形插座電路的保護導體並非以環形裝置。","Rectification Tips:
Circuit protective conductors of ring 13A socket outlet circuits shall be run in the form of ring.","糾正建議：
１３安培環形插座電路的保護導體必須是環形設置。",,,,,
1OSEB,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Individual circuit protective conductor not provided for every 13A/15A socket outlet.","不符項目：
並無為每一個１３安培／１５安培插座安裝電路保護導體。","Rectification Tips:
Individual circuit protective conductor shall be provided for every 13A/15A socket outlet.","糾正建議：
須為每一個１３安培／１５安培插座安裝獨立的電路保護導體。",,,,,
1OSEC,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Socket outlet and/or associated metal box not earthed.","不符項目：
插座及／或連帶的金屬底座無接地。","Rectification Tips:
Socket outlet and/or associated metal box shall be effectively earthed.","糾正建議：
插座及／或連帶的金屬底座須有效地接地。",,,,,
1OSPK,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Wiring at socket outlet connected up with incorrect polarity.","不符項目：
插座的極性接駁錯誤。","Rectification Tips:
Wiring at socket outlet shall be reconnected up with correct polarity.","糾正建議：
將插座重新接駁為正確的極性。",,,,,
1RBXM,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Shaver supply units not complying with approved pattern.","不符項目：
鬚刨供電裝置不符合認可模式。","Rectification Tips:
Shaver supply units shall comply with approved pattern.","糾正建議：
鬚刨供電裝置須為認可模式。",,,,,
1RBXZ,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Socket outlet in bathroom not complying with installation standard.","不符項目：
浴室內的插座不符合安裝標準。","Rectification Tips:
Socket outlet in bathroom shall comply with installation standard.","糾正建議：
浴室內的插座必須符合安裝標準。",,,,,
1RDSF,Final Circuits,最終電路,Electricity Ordinance,"Departure:
RCD of 30 mA operating current not provided for socket outlet/circuit supplying equipment (in bathroom and within 2.25m height) with exposed conductive parts.","不符項目：
插座／電路供電給有外露非帶電金屬部份的器具（裝設於浴室及低於２.２５米）無裝設３０毫安啟動式的漏電斷路器。","Rectification Tips:
RCD of 30 mA operating current shall be provided for socket outlet/circuit supplying equipment (in bathroom and within 2.25m height) with exposed conductive parts.","糾正建議：
插座／電路供電給有外露非帶電金屬部份的器具（裝設於浴室及低於２.２５米）必須裝設３０毫安啟動式的漏電斷路器。",,,,,
1SWPK,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Wiring at switch connected up with incorrect polarity.","不符項目：
開關掣的極性接駁錯誤。","Rectification Tips:
Wiring at switch shall be reconnected up with correct polarity.","糾正建議：
將開關掣重新接駁為正確的極性。",,,,,
1SWRI,Final Circuits,最終電路,Electricity Ordinance,"Departure:
Motor not provided with means to prevent unexpected restarting that might cause danger.","不符項目：
電動機無裝設防止突然重行啟動設備，而該機突然重行啟動可能構成危險。","Rectification Tips:
Motor shall be provided with means to prevent unexpected restarting that might cause danger.","糾正建議：
電動機須裝設防止突然重行啟動設備，以免該機突然重行啟動構成危險。",,,,,
1INTE,Other,其他項目,Electricity Ordinance,"Departure:
Poor workmanship.","不符項目：
工藝差劣。","Rectification Tips:
Improve workmanship to meet the Electricity Ordinance.","糾正建議：
改善工藝以符合電力條例的要求。",,,,,
1INXE,Other,其他項目,Electricity Ordinance,"Departure:
Miscellaneous uncommon defect.","不符項目：
非常見缺點。","Rectification Tips:
Rectify the defect to meet the Electricity Ordinance.","糾正建議：
改善缺點以符合電力條例的要求。",,,,,
2ADXP,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Incorrect service address.","不符項目：
供電地址不正確。","Rectification Tips:
Confirm the correct service address and amend with legal document at customer centre.","糾正建議：
以有效文件在客戶中心核實及更正供電地址。",,,,,
2AEZE,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Part of the installation not ready for inspection.","不符項目：
部分裝置未裝妥當以作檢查。","Rectification Tips:
All the installation shall be confirmed ready for inspection.","糾正建議：
確認所有裝置安裝妥當以作檢查。",,,,,
2AILF,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Service address identification label not fixed at meter tails.","不符項目：
客戶總線尚未貼上供電地址標貼。","Rectification Tips:
Service address identification label shall be fixed at meter tails.","糾正建議：
客戶總線須貼上供電地址標貼。",,,,,
2CCCS,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Cross connection check sheet not provided.","不符項目：
無提供入屋總線接駁檢查表格。","Rectification Tips:
Conduct cross connection check and provide a duly completed ""Cross Connection Check Sheet"".","糾正建議：
須進行接駁檢查及提供一份填妥的“入屋總線接駁檢查表格”。",,,,,
2DCXF,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Copy of Work Completion Certificate not provided.","不符項目：
無提供完工證明書副本。","Rectification Tips:
A duly completed Copy of Work Completion Certificate - WR1 shall be provided before inspection.","糾正建議：
在檢查前須提供一份填妥的完工證明書 - WR1 副本。",,,,,
2DFRM,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Separate application for riser installation inspection not provided.","不符項目：
上升總線無獨立的申請書。","Rectification Tips:
Separate application for riser installation inspection shall be provided.","糾正建議：
上升總線須要有獨立的申請書。",,,,,
2DOXP,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Service address not confirmed and/or amended with legal document at Customer Centre.","不符項目：
供電地址未以有效文件在客戶中心核實及／或更正。","Rectification Tips:
Confirm the correct service address and amend with legal document at customer centre.","糾正建議：
以有效文件在客戶中心核實及更正供電地址。",,,,,
2INAA,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Whole installation inaccessible for inspection.","不符項目：
全部裝置不能接近視察。","Rectification Tips:
Whole installation shall be accessible for inspection.","糾正建議：
全部裝置須可接近視察。",,,,,
2INZB,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Load transfer not completed.","不符項目：
負荷轉駁未完成。","Rectification Tips:
Load transfer shall be completed.","糾正建議：
須完成負荷轉駁。",,,,,
2INZE,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Whole installation not ready for inspection.","不符項目：
全部裝置未裝妥當以作檢查。","Rectification Tips:
Whole installation shall be confirmed ready prior to inspection.","糾正建議：
檢查前確認所有裝置安裝妥當。",,,,,
2PIRE,Pre-Inspection Check,檢驗前查核,Supply Rule,"Departure:
Supply arrangement to be confirmed.","不符項目：
電力供應的安排有待確定。","Rectification Tips:
Supply arrangement shall be confirmed prior to inspection.","糾正建議：
檢查前須確定電力供應的安排。",,,,,
2AEFA,Main Switch,總開關掣,Supply Rule,"Departure:
Shutdown of supply not arranged for functional check of ACB/RCD/changeover.","不符項目：
無安排停電以檢查空氣斷弧斷路器、電流式漏電斷路器或轉換器。","Rectification Tips:
Shutdown of supply shall be arranged for functional check of ACB/RCD/changeover.","糾正建議：
安排停電以檢查空氣斷弧斷路器、電流式漏電斷路器或轉換器。",,,,,
2AEXP,Main Switch,總開關掣,Supply Rule,"Departure:
Catalogue of equipment not provided.","不符項目：
無提供器具資料。","Rectification Tips:
Catalogue of equipment shall be provided.","糾正建議：
提供器具資料。",,,,,
2BAFI,Main Switch,總開關掣,Supply Rule,"Departure:
Functional check of main incomer not performed.","不符項目：
總開關掣的性能操作未能檢查。","Rectification Tips:
Functional check of main incomer during inspection.","糾正建議：
在檢查時，進行總開關掣的性能操作。",,,,,
2BMOF,Main Switch,總開關掣,Supply Rule,"Departure:
Non draw-out type circuit breaker installed when obtaining supply directly from HK Electric transformer.","不符項目：
接駁於港燈變壓器的斷路器不是抽出型。","Rectification Tips:
1. Use draw-out type circuit breaker, or
2. Use plug-in type circuit breaker, or 
3. Use fused switch.","糾正建議：
1. 可選用抽出型、或
2. 選用插入式斷路器、或
3. 選用熔斷器開關掣。
",,,,,
2BTLE,Main Switch,總開關掣,Supply Rule,"Departure:
The busbar between transit block and main switch exceed 10 metres.","不符項目：
連接過牆接駁裝置與總開關掣之間的匯流排長度超過１０米。","Rectification Tips:
1. Shorten the busbar route to within 10 metres.
2. Add a main switch within 10 metres.","糾正建議：
1. 縮短匯流排的路線至１０米內。
2. 在１０米內加裝總開關。",,,,,
2DASF,Main Switch,總開關掣,Supply Rule,"Departure:
Label not provided on multi-setting main switch to indicate the rated setting.","不符項目：
可調較設定值總開關掣無標籤顯示正確額定值。","Rectification Tips:
Label shall be provided on multi-setting main switch to indicate the rated setting.","糾正建議：
可調較設定值總開關掣須標籤顯示正確額定值。",,,,,
2DOEP,Main Switch,總開關掣,Supply Rule,"Departure:
Information not provided to prove grading of protection system with HK Electric system.","不符項目：
無提供資料證明總開關保護系統與港燈系統互相配合。","Rectification Tips:
Provide the protection setting of main incomer to confirm it can be graded properly with HK Electric infeed protection.","糾正建議：
提供客戶總開關掣過流保護的設定以證明其特性與港燈供電保護設備互相配合。",,,,,
2DORP,Main Switch,總開關掣,Supply Rule,"Departure:
Confirmation document for load limitation and transference of all existing wirings to the new HK Electric service cutout not provided by registered customer.","不符項目：
註冊客戶未以書面同意限制負荷及轉駁所有現存的電纜至港燈新熔斷器。","Rectification Tips:
A Duly completed C.I. 136 form (Undertaking on Temporary Load Limitation and Transfer to New Supply Source) shall be provided by the registered customer.","糾正建議：
註册客戶須提供一份填妥的Ｃ.Ｉ.１３６ 表格（保證書 – 限制臨時負荷及轉駁負荷至新供電點的承擔）。",,,,,
2DWXF,Main Switch,總開關掣,Supply Rule,"Departure:
As fitted wiring diagram showing the main distribution system not provided in the main switchroom.","不符項目：
總開關掣房無總電路圖。","Rectification Tips:
As fitted wiring diagram showing the main distribution system shall be provided in the main switchroom.","糾正建議：
於總開關掣房內提供／展示總電路圖。",,,,,
2GNXF,Main Switch,總開關掣,Supply Rule,"Departure:
Interlock scheme for standby generator not installed.","不符項目：
發電機無裝設連鎖系統。","Rectification Tips:
Interlock scheme for standby generator shall be installed.","糾正建議：
發電機須裝設連鎖系統。",,,,,
2HELE,Main Switch,總開關掣,Supply Rule,"Departure:
The cables between HK Electric service cutout and main switch exceed 3 metres.","不符項目：
港燈熔斷器至總開關掣之間的電纜長度超過３米。","Rectification Tips:
1. Shorten the cable route to within 3 metres.
2. Add a main switch within 3 metres.","糾正建議：
1. 縮短電纜至３米內。
2. 在３米內加裝總開關。",,,,,
2HERF,Main Switch,總開關掣,Supply Rule,"Departure:
Building main switch directly above HK Electric service cutout not installed.","不符項目：
在港燈熔斷器之上無安裝大廈總開關掣。","Rectification Tips:
Building main switch  of appropriate rating directly above HK Electric service cutout shall be installed.","糾正建議：
須在港燈熔斷器之上安裝適當額定值的大廈總開關掣。",,,,,
2HETM,Main Switch,總開關掣,Supply Rule,"Departure:
Cables terminated at HK Electric service cutout exceed two sets.","不符項目：
接駁至港燈熔斷器的電纜多過兩組。","Rectification Tips:
1. Add a busbar chamber directly above the HK Electric service cutout;
2. Re-arrange the installations connected to HK Electric service cutout;

So that cables terminated at HK Electric service cutout would not exceed two sets.","糾正建議：
1. 在港燈熔斷器上加裝匯流排；
2. 重新安排接駁港燈熔斷器的裝置；

使到接駁至港燈熔斷器的電纜不會超過兩組。",,,,,
2HXLE,Main Switch,總開關掣,Supply Rule,"Departure:
The cables between HK Electric transformer and main switch exceed 20 metres.","不符項目：
連接港燈變壓器與總開關掣之間的電纜長度超過２０米。","Rectification Tips:
1. Shorten the cable route to within 20 metres.
2. Add a main switch within 20 metres.","糾正建議：
1. 縮短電纜至２０米內。
2. 在２０米內加裝總開關。",,,,,
2ILXD,Main Switch,總開關掣,Supply Rule,"Departure:
Interlock scheme for interconnection of two or more supply sources not function properly.","不符項目：
兩個或以上的供電系統之間的連鎖系統不能正常操作。","Rectification Tips:
Verify interlock scheme for interconnection of two or more supply sources for correct function.","糾正建議：
驗證兩個或以上的供電系統之間的連鎖系統以確保能正常操作。",,,,,
2ILXF,Main Switch,總開關掣,Supply Rule,"Departure:
Interlock scheme for interconnection of two or more supply sources not installed.","不符項目：
兩個或以上的供電系統之間無裝設連鎖系統。","Rectification Tips:
Interlock scheme for interconnection of two or more supply sources shall be installed between the corresponding main incomers and interconnecting switch.","糾正建議：
兩個或以上的供電系統之間須在總開關及互連開關上裝設連鎖系統。",,,,,
2INFA,Main Switch,總開關掣,Supply Rule,"Departure:
Supply not available to complete the inspection.","不符項目：
未有電力以完成檢查。","Rectification Tips:
Supply shall be available prior to inspection.","糾正建議：
在檢查前，須已提供電力。",,,,,
2ITVA,Main Switch,總開關掣,Supply Rule,"Departure:
Shutdown of supply not arranged for insulation resistance check.","不符項目：
無安排停電以作絕緣電阻檢查。","Rectification Tips:
Shutdown of supply shall be arranged for insulation resistance check.","糾正建議：
須安排停電以作絕緣電阻檢查。",,,,,
2LMXB,Main Switch,總開關掣,Supply Rule,"Departure:
The G/F lateral mains not connected directly to HK Electric service cutout.","不符項目：
地下橫向總線未接駁至港燈熔斷器。","Rectification Tips:
The G/F lateral mains shall be connected directly to HK Electric service cutout.","糾正建議：
直接將地下橫向總線接駁至港燈熔斷器。",,,,,
2MBXF,Main Switch,總開關掣,Supply Rule,"Departure:
Main switch not installed immediately before HK Electric meter.","不符項目：
無安裝緊接港燈電表前的總開關掣。","Rectification Tips:
Main switch of appropriate type and rating shall be installed immediately before HK Electric’s meter.","糾正建議：
適當類别及額定值的總開關掣必須安裝在港燈電表之前。",,,,,
2MEZP,Main Switch,總開關掣,Supply Rule,"Departure:
Document for disconnection of temporary meter not provided.","不符項目：
無提供拆除臨時電表文件。","Rectification Tips:
A duly completed termination form (Application for Termination of Electricity Account) for disconnection of temporary meter shall be provided.","糾正建議：
須提供一份填妥的表格 - 終止電力賬戶申請表，以拆除臨時電表。",,,,,
2MWRL,Main Switch,總開關掣,Supply Rule,"Departure:
Incorrect size for meter wires for direct connected type meter.","不符項目：
直駁式電表的表線尺寸不正確。","Rectification Tips:
1. The size should not be less than 4sq.mm Cu. cable, or
2. The size should not be greater than the parameters listed above:","糾正建議：
1. 表線截面積最少為四平方毫米、或
2. 最大入表線尺寸須依照以上方圖表所示。
",,,,,
2MWTK,Main Switch,總開關掣,Supply Rule,"Departure:
Main wires not properly terminated at HK Electric service cutout.","不符項目：
至港燈熔斷器的總電纜接駁不正確。","Rectification Tips:
1. Main wires shall be properly terminated at HK Electric service cutout.
2. Circular and multi-stranded copper conductor cable shall be used.
3. The minimum size of copper conductor to be terminated onto HK Electric service cutout is 50mm sq.
4. Should the main wires be less than this size, a copper collar of 50mm sq. shall be properly installed at the terminals.","糾正建議：
1. 總電纜須妥善接駁至港燈熔斷器。
2. 須使用圓形截面的多股銅絞合導體電線。
3. 接駁至港燈供電熔斷器源的銅導體截面積最少為５０平方毫米。
4. 如總電纜少於此面積，導體的接駁處便須適當地套上５０平方毫米的銅套環。
",,,,,
2MWXF,Main Switch,總開關掣,Supply Rule,"Departure:
Main wires not connected to HK Electric supply source.","不符項目：
總電纜未接駁至港燈電源。","Rectification Tips:
1. Main wires shall be properly terminated at HK Electric supply sources.
2. Circular and multi-stranded copper conductor cable shall be used.","糾正建議：
1. 總電纜須妥善接駁至港燈供電電源。
2. 須使用圓形截面的多股銅絞合導體電線。

",,,,,
2RMLH,Main Switch,總開關掣,Supply Rule,"Departure:
C.I. form 140 (confirmation of agreement from owner of rising mains for connection of electrical installation with an increased current demand) not provided.","不符項目：
無提供Ｃ.Ｉ.１４０表格（加大電流需求量的電力裝置的連接已取得上升總線擁有人同意證明書）。","Rectification Tips:
A duly completed C.I. 140 form (Confirmation of Agreement from Owner of Rising Mains for Connection of Electrical Installation with An Increased Current Demand) shall be provided.","糾正建議：
須提供一份填妥的 Ｃ.Ｉ.１４０表格（加大電流須求量的電力裝置的連接已取得上升總線擁有人同意證明書）。",,,,,
2SCFI,Main Switch,總開關掣,Supply Rule,"Departure:
Functional test of changeover device not performed.","不符項目：
轉換器件性能未能檢查。","Rectification Tips:
Perform functional test of changeover device during inspection.","糾正建議：
在檢查時，進行轉換器件性能測試。",,,,,
2SFXF,Main Switch,總開關掣,Supply Rule,"Departure:
4-pole switch not used to interconnect standby generator and normal supply source/two or more sources of supply.","不符項目：
無用四極開關掣於互連後備發電機與正常供電／兩個或以上的供電系統。","Rectification Tips:
Use a 4-pole changeover switch with mechanically and electrically interlocked.","糾正建議：
選用設有機械性及電氣性連鎖的四極轉換器件。",,,,,
2SMLA,Main Switch,總開關掣,Supply Rule,"Departure:
Load limitation device not provided.","不符項目：
無提供限制負荷器件。","Rectification Tips:
Load limitation device shall be installed.","糾正建議：
須安裝限制負荷器件。",,,,,
2SMSP,Main Switch,總開關掣,Supply Rule,"Departure:
Information not provided to prove breaking capacity of main switch.","不符項目：
無提供資料證明總開關掣的短路斷流容量。","Rectification Tips:
Information shall be provided to prove breaking capacity of main switch.","糾正建議：
須提供資料證明總開關掣的短路斷流容量。",,,,,
2SMXF,Main Switch,總開關掣,Supply Rule,"Departure:
Length of main cable between main switch and whole current type metering point exceed 3 metres.","不符項目：
總開關掣與直駁式電費計量點間的總電纜長度超過３米。","Rectification Tips:
1. Shorten the cable route to within 3 metres.
2. Add a main switch within 3 metres.","糾正建議：
1. 縮短電纜至３米內。
2. 在３米內加裝總開關。",,,,,
2SMXP,Main Switch,總開關掣,Supply Rule,"Departure:
Main switch rating different from the rating on application form. ","不符項目：
總開關掣額定值與申請書上的不符。","Rectification Tips:
1. Update the main switch rating in customer centre.
2. Change the main switch to match that on application form.","糾正建議：
1. 在客戶中心更新總開關掣的額定值。
2. 更換總開關掣以配合申請書上的額定值。",,,,,
2SOOE,Main Switch,總開關掣,Supply Rule,"Departure:
The switchroom/meter room used as a store.","不符項目：
開關掣房／電表房用作儲物房。","Rectification Tips:
The switchroom/meter room could not be used as a store. All debris and un-necessary materials must be removed.","糾正建議：
不可將開關掣房／電表房用作儲物房，必須將所有廢棄及不須要的物料移離。",,,,,
2AMRE,Final Circuits,最終電路,Supply Rule,"Departure:
Motor of 3.8 kW or greater (overhead line supply)/11 kW or greater (non overhead line supply) without suitable starter to limit the starting current to 2.5 times the running current.","不符項目：
３.８千瓦或以上的電動機（架空電纜供電）／１１千瓦或以上之電動機（非架空電纜供電）無裝設適當的起動器以限制其起動電流值為滿載電流的２.５倍。","Rectification Tips:
Install a suitable starter to limit the starting current to 2.5 times the running current.","糾正建議：
須裝設適當的起動器以限制其起動電流值為滿載電流的２.５倍。",,,,,
2AMRJ,Final Circuits,最終電路,Supply Rule,"Departure:
Single phase motor greater than 1.5 kW (overhead line supply)/2.2 kW (non overhead line supply)","不符項目：
單相電動機超過１.５千瓦（架空電纜供電）／ ２.２千瓦（非架空電纜供電）。","Rectification Tips:
Use motor of smaller rating to meet the requirement.","糾正建議：
採用較少額定值的電動機。",,,,,
2CPXF,Final Circuits,最終電路,Supply Rule,"Departure:
Capacitors for discharge lamps to improve power factor not installed. ","不符項目：
放電燈無安裝電容器以改善功率因數。","Rectification Tips:
Capacitors for discharge lamps to improve power factor shall be installed. ","糾正建議：
放電燈須安裝電容器以改善功率因數。",,,,,
2BOWF,Meter Position,電表位,Supply Rule,"Departure:
Outdoor weatherproof cubicle to accommodate tariff meter not provided.","不符項目：
無裝設能耐風雨的電表箱。","Rectification Tips:
Outdoor weatherproof cubicle shall be provided to accommodate tariff meter.","糾正建議：
裝設能耐風雨的電表箱以裝置電表。",,,,,
2CBIE,Meter Position,電表位,Supply Rule,"Departure:
Busbar inside C.T. chamber without phase identification.","不符項目：
電流互感器箱內的匯流排無相位標誌。","Rectification Tips:
Phase identification shall be provided for the busbar inside C.T. chamber.","糾正建議：
電流互感器箱內的匯流排須有相位標誌。",,,,,
2CBXL,Meter Position,電表位,Supply Rule,"Departure:
Busbar inside C.T. chamber not insulated.","不符項目：
電流互感器箱內的匯流排無絕緣。","Rectification Tips:
Busbar inside C.T. chamber shall be insulated.","糾正建議：
電流互感器箱內的匯流排須有絕緣。",,,,,
2CEXF,Meter Position,電表位,Supply Rule,"Departure:
Voltage wires for C.T. operated meter not provided/not connected at the load side.","不符項目：
無裝設用作電流互感器式電表用的電壓線／電壓線無接駁於負荷端。","Rectification Tips:
Connect the voltage wires to the load side of HK Electric's metering CTs.","糾正建議：
將電壓線接駁在港燈的電流互感器負荷端。",,,,,
2CEXJ,Meter Position,電表位,Supply Rule,"Departure:
Circular copper strand conductor not used for termination into the direct-connected type meter.","不符項目：
無用銅質圓形截面多股絞合線於直駁式的電表。","Rectification Tips:
Replace by circular and multi-stranded copper conductor cable.","糾正建議：
更換為圓形截面的多股銅絞合導體電線。",,,,,
2DAXF,Meter Position,電表位,Supply Rule,"Departure:
Tidy, permanent and securely fixed address label not provided for meter board/main switch/meter cubicle.","不符項目：
電表板、總開關掣或電表箱未有整齊、持久及堅固的地址牌。","Rectification Tips:
1. Provide a address label at the meter board which will not be blocked by the tariff meter.
2. Write the address at the lower portion of the meter board.
","糾正建議：
1. 地址牌不應被電表遮蔽
2. 將地址寫上電表板較低的位置。
",,,,,
2DOMP,Meter Position,電表位,Supply Rule,"Departure:
C.I. form 135 (confirmation of no double metering) not provided/ Shutdown of supply not arranged for double metering check.","不符項目：
無提供Ｃ.Ｉ.１３５表格（無雙重電表的證明）／無安排停電以檢查雙重電表。","Rectification Tips:
1. Arrange shutdown during inspection to confirm no double metering.
2. Provide a duly completed C.I. 135 form (Confirmation of No Double Metering) and a schematic diagram after checking by REW and confirm no double metering before and after the metering point.","糾正建議：
1. 在檢查時安排停電, 以確定無接駁任何雙重電表。
2. 註冊電業工程人員（REW）亦可以對裝置進行檢查, 經確定電表位前和後並無接駁任何雙重電表, 並提供一份填妥的Ｃ.Ｉ.１３５表格（無雙重電表的證明）及線路圖, 以作證明。
",,,,,
2MBBE,Meter Position,電表位,Supply Rule,"Departure:
Loose meter board not securely fixed.","不符項目：
無將鬆脫的電表板固定。","Rectification Tips:
Loose meter board shall be securely fixed.","糾正建議：
固定鬆脫的電表板。",,,,,
2MBCF,Meter Position,電表位,Supply Rule,"Departure:
Working clearance in front of meter less than 900mm.","不符項目：
電表前工作空間少於０.９米。","Rectification Tips:
Relocate the meter position such that a minimum working space of 900mm in front of the meter could be maintained. ","糾正建議：
轉移電表位置, 將電表前的工作空間保持最少有900毫米。",,,,,
2MBHE,Meter Position,電表位,Supply Rule,"Departure:
Meter board position above 2.25m.","不符項目：
電表板位置高過２.２５米。","Rectification Tips:
Relocate the meter board such that the maximum fixing height of meter board (measured from the top of meter board to floor) does not exceed 2.25m.","糾正建議：
轉移電表板位置, 將電表板的最高安裝高度 (由地面量度至電表板的頂部) 不會超過 2.25 米。",,,,,
2MBLE,Meter Position,電表位,Supply Rule,"Departure:
Meter board position below 0.9m for meter room or 2.15m for public area.","不符項目：
電表房內的電表板低於０.９米／在公眾地方低於２.１５米。","Rectification Tips:
Relocate the meter board such that the minimum fixing height of meter board (measured from the top of meter board to floor) greater than 2.15m at public area or 0.9m at meter room respectively.","糾正建議：
轉移電表板位置, 將電表板的最低安裝高度 (由地面量度至電表板的頂部) 分別保持不少於2.15 米 (公眾地方) 或 0.9 米 (電表房內)。",,,,,
2MBXA,Meter Position,電表位,Supply Rule,"Departure:
Meter position located inside customer's premises.","不符項目：
電表位置在客戶單位內。","Rectification Tips:
Meter position should be located at meter room or public area.","糾正建議：
電表位置應在電表房內或公眾地方。",,,,,
2MBXE,Meter Position,電表位,Supply Rule,"Departure:
Size of meter board not comply with HK Electric requirement.","不符項目：
電表板尺寸與港燈要求不符。","Rectification Tips:
Replace the meter board according to the above table.","糾正建議：
依照上方圖表所示更換表板。",,,,,
2MCDJ,Meter Position,電表位,Supply Rule,"Departure:
Meter cubicle defective.","不符項目：
電表箱欠妥。","Rectification Tips:
Defective meter cubicle shall be rectified.","糾正建議：
將欠妥善的電表箱修妥。",,,,,
2MEXF,Meter Position,電表位,Supply Rule,"Departure:
Metering equipment not installed.","不符項目：
無裝妥電表器具。","Rectification Tips:
Metering equipment shall be installed.","糾正建議：
須裝妥電表器具。",,,,,
2MFCE,Meter Position,電表位,Supply Rule,"Departure:
Side clearance for fuse holders inside C.T. chamber less than 50mm.","不符項目：
電流互感器箱內熔斷器座旁的空間少於５０毫米。","Rectification Tips:
Relocate the voltage fuses and link inside C.T. chamber such that at least 50mm clearance from the side of the fuse holders could be maintained.","糾正建議：
轉移電流互感器箱內的熔斷器／連接桿位置，使其與邊旁的空間保持不少於50毫米。",,,,,
2MFXF,Meter Position,電表位,Supply Rule,"Departure:
Fuse holders & link inside C.T. chamber not installed in accordance with HK Electric requirement.","不符項目：
電流互感器箱內的電壓線熔斷器座及連桿並無依港燈的要求裝妥。","Rectification Tips:
Relocate the voltage fuses and link in front of the neutral conductor inside C.T. chamber.","糾正建議：
轉移在電流互感器箱內的熔斷器／連接桿位置致中性導體前。",,,,,
2MGXR,Meter Position,電表位,Supply Rule,"Departure:
Metering point not close to supply source.","不符項目：
電表計量點不接近電源。","Rectification Tips:
1. Metering point shall be closed to supply source.
2. Submit a duly completed C.I. 144 form (Metering Point Not Close to Source of Supply) to HK Electric for consideration.","糾正建議：
1. 電表計量點須接近電源。
2. 提供一份填妥的Ｃ.Ｉ.１４４表格（電表計量點不接近電源）予港燈考慮。",,,,,
2MHCF,Meter Position,電表位,Supply Rule,"Departure:
Working clearance in front of C.T. chamber/C.T. cum link box less than 900mm.","不符項目：
電流互感器箱前的工作空間少於０.９米。","Rectification Tips:
A minimum working space of 900mm in front of the C.T. chamber/C.T. cum link box should be maintained. ","糾正建議：
使電流互感器箱／電流互感器接線箱前，保持最少900毫米工作空間。",,,,,
2MHEC,Meter Position,電表位,Supply Rule,"Departure:
Metallic part inside C.T. cum link box not earthed.","不符項目：
電流互感器箱內的金屬支架無接地。","Rectification Tips:
Metallic part inside C.T. cum link box shall be effectively earthed.","糾正建議：
將電流互感器箱內的金屬支架有效地接地。",,,,,
2MHGD,Meter Position,電表位,Supply Rule,"Departure:
Cable gland not installed at C.T. chamber.","不符項目：
１２芯電線索頭未裝妥於電流互感器箱。","Rectification Tips:
Cable gland shall be installed at C.T. chamber.","糾正建議：
須安裝１２芯電線索頭於電流互感器箱。",,,,,
2MHHE,Meter Position,電表位,Supply Rule,"Departure:
C.T. chamber position above 2.6m.","不符項目：
電流互感器箱高過２.６米。","Rectification Tips:
The maximum fixing height of C.T. chamber/C.T. cum link box (measured from the top of C.T. chamber/C.T. cum link box to floor) should not exceed 2.6m.","糾正建議：
轉移位置, 將電流互感器箱／電流互感器接線箱的最高安裝高度 (由地面量度至電流互感器箱／電流互感器接線箱的頂部) 保持少於2.6 米。",,,,,
2MHLE,Meter Position,電表位,Supply Rule,"Departure:
C.T. chamber position below 0.9m for meter room or 2.15m for public area.","不符項目：
電表房的電流互感器箱低於０.９米／在公眾地方低於２.１５米。","Rectification Tips:
The minimum fixing height of C.T. chamber/C.T. cum link box (measured from the top of C.T. chamber/C.T. cum link box to floor) should be greater than 2.15m at public area or 0.9m at meter room respectively.","糾正建議：
轉移位置, 將電流互感器箱／電流互感器接線箱的最低安裝高度 (由地面量度至電流互感器箱／電流互感器接線箱的頂部) 分別保持不少於2.15 米 (公眾地方) 或 0.9 米 (電表房內)。",,,,,
2MHXE,Meter Position,電表位,Supply Rule,"Departure:
C.T. chamber not comply with HK Electric requirement.","不符項目：
電流互感器箱不符港燈的要求。","Rectification Tips:
1. Replace the C.T chamber according to the above table,
2. Use the C.T. cum link box provided by HK Electric. (Only suitable for main switch rating exceeding 125A 3-ph. and up to 400A 3-ph.).","糾正建議：
1. 更換為依照圖表所示的電流互感器箱。
2. 選用港燈供應的電流互感器接線箱。(只適合總開關掣額定電流值大於三相125A而又不超過三相400A)。
",,,,,
2MHXF,Meter Position,電表位,Supply Rule,"Departure:
C.T. chamber and metering wiring not installed.","不符項目：
無裝妥電流互感器箱及電表器具。","Rectification Tips:
1. Install C.T. chamber and metering wiring as required by HK Electric.
2. For customer switchboards, which contain 600/5A or above C.T. operated meters, a Cat. 5e cable shall be supplied and installed by the customer with mechanical protection from the meter to the Tariff Meter Communication (TMC) Termination Box in the customer switchroom.
","糾正建議：
1. 依照電燈公司要求, 安裝電流互感器箱及電表器具。
2. 如客戶安裝於開關掣板內的總開關額定電流值爲600/5A或以上的電流互感器式電表裝置，客戶須在電表位置提供及安裝一條有機械性保護的通訊電纜（Cat. 5e電纜）至客戶開關掣房內的電表通訊接線箱。
",,,,,
2MIXM,Meter Position,電表位,Supply Rule,"Departure:
Check meter installed.","不符項目：
裝設監察電表。","Rectification Tips:
1. Remove the check meter.
2. Submit a duly completed C.I. 146 form (Application for Installation of Check Meter(s) for Consumption Monitoring Purpose) to HK Electric for consideration.
","糾正建議：
1. 移除監察電表。
2. 提供一份填妥的Ｃ.Ｉ.１４６表格（申請裝設監察電表作耗電計量用途）予港燈考慮。",,,,,
2MJXF,Meter Position,電表位,Supply Rule,"Departure:
Meter wirings for direct connected meter not installed.","不符項目：
無裝設用於直駁式電表的表線。","Rectification Tips:
Meter wirings for direct connected meter shall be installed.","糾正建議：
須裝設用於直駁式電表的表線。",,,,,
2MLDM,Meter Position,電表位,Supply Rule,"Departure:
Unrequired perishable meter leads not removed.","不符項目：
無拆除棄用的殘舊電表線。","Rectification Tips:
Unrequired perishable meter leads shall be removed.","糾正建議：
須拆除棄用的殘舊電表線。",,,,,
2MMAA,Meter Position,電表位,Supply Rule,"Departure:
Metering multi-core cable not surface mounted and properly fixed.","不符項目：
電表用１２芯電線非為明線安裝及適當地固定。","Rectification Tips:
Metering 12-core cable shall be surface mounted and properly fixed.","糾正建議：
電表十二芯電線須為明線安裝及適當地固定。",,,,,
2MSXE,Meter Position,電表位,Supply Rule,"Departure:
Proper sealable screw not provided at C.T. chamber.","不符項目：
電流互感器箱上無可供封表鎖用的螺栓。","Rectification Tips:
Proper sealable screw shall be provided at C.T. chamber.","糾正建議：
電流互感器箱上須設置可供封表鎖用的螺栓。",,,,,
2MTCR,Meter Position,電表位,Supply Rule,"Departure:
C.T. inside C.T. chamber not installed with correct ratio.","不符項目：
電流互感器箱內的電流互感器比率不正確。","Rectification Tips:
Replace C.T. correct ratio.","糾正建議：
更換為正確比率的電流互感器。",,,,,
2MTPE,Meter Position,電表位,Supply Rule,"Departure:
C.T. inside C.T. chamber not installed with correct polarity.","不符項目：
電流互感器箱內的電流互感器極性裝設不正確。","Rectification Tips:
The ‘P1’ side of C.T. shall be connected to the supply side of the customer’s busbar / single core. ","糾正建議：
電流互感器 的 ’P1’ 極性應接駁在客戶匯流排／單芯電纜電源端。",,,,,
2MTXK,Meter Position,電表位,Supply Rule,"Departure:
C.T. inside C.T. chamber not securely fixed by bakelite.","不符項目：
電流互感器箱內的電流互感器並無用電木適當地固定。","Rectification Tips:
C.T. inside C.T. chamber shall be securely fixed by bakelite.","糾正建議：
電流互感器箱內的電流互感器須用電木適當地固定。",,,,,
2MWCE,Meter Position,電表位,Supply Rule,"Departure:
Meter termination clearance not comply with HK Electric requirement.","不符項目：
入表線空間與港燈要求不符。","Rectification Tips:
Meter termination clearance shall be comply with HK Electric requirement.","糾正建議：
入表線空間須符合港燈要求。",,,,,
2MWIS,Meter Position,電表位,Supply Rule,"Departure:
Meter leads and tails without permanent phase identification.","不符項目：
電表前和電表尾線無持久相位標誌。","Rectification Tips:
Provide permanent phase identification at meter leads and tails in according to the above table.","糾正建議：
依照上方圖表所示提供持久相位標誌於電表前和電表尾線。",,,,,
2MWLF,Meter Position,電表位,Supply Rule,"Departure:
Meter leads and meter tails not long enough for meter fixing.","不符項目：
用作裝電表的表前和表尾電線長度不夠。","Rectification Tips:
Replaced by sufficient long meter leads and meter tails for meter fixing in according to the above table.","糾正建議：
依照上方圖表所示提供有足夠長度的電表表前和表尾電線。",,,,,
2MWXG,Meter Position,電表位,Supply Rule,"Departure:
Two sets of main wires not combined into one set.","不符項目：
兩組總線無合併為壹組。","Rectification Tips:
Only one set of main wires is allowed.","糾正建議：
只容許一組總線。",,,,,
2OPXI,Meter Position,電表位,Supply Rule,"Departure:
Openings in C.T. chamber not well covered.","不符項目：
電流互感器箱上的開孔無適當地遮蓋。","Rectification Tips:
Openings in C.T. chamber shall be well covered.","糾正建議：
適當地遮蓋電流互感器箱上的開孔。",,,,,
2UEXM,Meter Position,電表位,Supply Rule,"Departure:
Unauthorized extension not removed.","不符項目：
無拆除擅自接駁的裝置。","Rectification Tips:
Unauthorized extension shall be removed.","糾正建議：
須拆除擅自接駁的裝置。",,,,,
2FCZA,Rising Mains,上升總線 ,Supply Rule,"Departure:
Fuse link not installed in cutout.","不符項目：
熔斷器內無熔斷連桿。","Rectification Tips:
Fuse link shall be installed in cutout.","糾正建議：
熔斷器內須安裝熔斷連桿。",,,,,
2KMXF,Rising Mains,上升總線 ,Supply Rule,"Departure:
Master key for meter duct/room not provided.","不符項目：
電表槽／房無配備總門匙。","Rectification Tips:
Master key for meter duct/room shall be provided.","糾正建議：
電表槽／房須配備總門匙。",,,,,
2LUXF,Rising Mains,上升總線 ,Supply Rule,"Departure:
Lighting point for meter room not provided.","不符項目：
電表槽／房內無照明設備。","Rectification Tips:
Lighting point for meter room shall be provided.","糾正建議：
電表槽／房內須有照明設備。",,,,,
2RMSF,Rising Mains,上升總線 ,Supply Rule,"Departure:
Local riser switch for multi-customer rising mains at each tower not installed.","不符項目：
每座大廈內的各組眾多客戶上升總線無獨立上升總線總開關。","Rectification Tips:
Install local riser switch for multi-customer rising mains at each tower.","糾正建議：
在每一座大廈內為每組眾多客戶的上升總線安裝獨立的上升總線就地總開關。",,,,,
2INXS,Other,其他項目,Supply Rule,"Departure:
Miscellaneous uncommon departures.","不符項目：
非常見不符之項目。","Rectification Tips:
Rectify the defect to meet the requirements of HK Electric's Supply Rules..","糾正建議：
改善缺點以符合供電則例的要求。",,,,,
,,,,,,,,,,,,
